Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.82
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.54
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.01
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.05
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.46
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.73
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.03
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.5
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.63
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.15
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.03
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.23
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.61
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.78
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.48
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.33
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.05
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.36
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.55
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.47
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.9
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.08
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.41
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.19
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.45
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.26
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.44
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.67
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.34
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,60.2
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.86
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.51
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.08
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.99
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.94
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.36
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.49
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.08
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.34
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.2
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.1
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.94
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.09
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.13
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.6
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
