Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.37
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.31
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.83
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.0
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.08
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.57
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.11
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.55
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.41
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.44
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.69
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.09
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.79
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.6
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.57
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.88
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.59
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.95
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.89
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.92
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.28
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.43
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.55
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.08
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.56
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.36
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.73
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
