Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.47
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113900,Bakers Ground,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.9
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.15
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.73
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.09
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.29
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.49
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.06
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.3
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.26
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.34
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113900,Bakers Ground,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.59
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.0
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.8
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.46
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
113900,Bakers Ground,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.55
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.06
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.39
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.1
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.98
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
113900,Bakers Ground,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.27
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.48
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
113900,Bakers Ground,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.73
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.15
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.72
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113900,Bakers Ground,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.01
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.58
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.3
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113900,Bakers Ground,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.01
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.63
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.97
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.6
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
