Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113900,Bakers Ground,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.56
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.41
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.88
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.14
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.86
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.18
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.02
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.27
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.34
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.64
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.39
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.61
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.24
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
113900,Bakers Ground,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.76
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.24
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.99
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.55
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
113900,Bakers Ground,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.01
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.59
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.12
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.83
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.6
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113900,Bakers Ground,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.64
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.71
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.14
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.55
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.47
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.32
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.7
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.98
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.77
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.65
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.66
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113900,Bakers Ground,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.44
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.91
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.61
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.8
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113900,Bakers Ground,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.21
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
