Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.46
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.4
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.05
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.9
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
113900,Bakers Ground,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.98
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.81
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,27.0
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.43
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,27.1
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.67
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,27.2
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.63
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.66
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.99
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.12
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
113900,Bakers Ground,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.09
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.73
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.92
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
