Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.54
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.77
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.07
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.48
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.64
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.61
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.75
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.4
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.6
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.93
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.52
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.02
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.11
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
