Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.91
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.89
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.38
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.88
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.93
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.54
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.64
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.93
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.38
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.23
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.93
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.16
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.14
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.77
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.45
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.3
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.34
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.7
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.5
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.38
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.1
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.81
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.67
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.2
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.0
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.91
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.85
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.73
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.3
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.2
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.47
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.22
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
