Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.52
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.79
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
113900,Bakers Ground,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.4
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.55
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.76
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.1
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.2
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.57
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.94
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.83
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.99
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.32
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.4
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.98
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,64.2
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.89
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.41
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,70.4
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.25
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.11
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.29
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113900,Bakers Ground,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.1
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.49
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.62
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.5
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.27
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.19
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.76
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113900,Bakers Ground,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.02
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.99
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.0
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.54
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.09
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.23
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
