Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113900,Bakers Ground,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.03
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.19
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.3
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.9
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.31
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113900,Bakers Ground,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.95
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.69
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.22
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113900,Bakers Ground,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.15
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.16
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,68.3
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.91
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.34
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.49
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.77
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.7
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.18
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.61
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.92
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.81
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.4
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.7
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.05
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.89
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113900,Bakers Ground,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.39
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.34
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.44
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
113900,Bakers Ground,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.16
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.47
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.88
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113900,Bakers Ground,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.19
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.87
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.77
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.78
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
113900,Bakers Ground,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.46
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,63.7
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.3
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.09
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.26
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.34
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113900,Bakers Ground,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.4
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,73.6
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
