Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.75
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.58
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.74
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.52
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.8
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.51
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,68.8
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.8
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.32
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.23
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.81
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.18
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.87
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.9
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
113900,Bakers Ground,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.92
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.32
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.55
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.86
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.93
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.29
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.89
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113900,Bakers Ground,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.83
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.37
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.43
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.3
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.78
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,68.6
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.7
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
113900,Bakers Ground,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.81
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.75
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.75
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.19
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.7
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.5
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,68.9
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
113900,Bakers Ground,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.12
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.02
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.86
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.74
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.68
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.49
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.7
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.9
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.59
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
113900,Bakers Ground,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.28
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.43
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.7
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.55
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.74
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.41
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.31
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.41
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
113900,Bakers Ground,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.93
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.45
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.54
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.57
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.1
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.26
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.12
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.2
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.3
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.78
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
113900,Bakers Ground,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.22
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.28
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.1
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.11
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.15
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.78
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.07
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.89
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.18
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
113900,Bakers Ground,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.48
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.31
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.13
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.46
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.44
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.5
