Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113900,Bakers Ground,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.48
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.94
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.93
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.61
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.58
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.2
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.1
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.74
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113900,Bakers Ground,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.08
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.53
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,62.6
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.13
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.0
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.87
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.23
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.98
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.0
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.07
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.47
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.88
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,64.3
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.56
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.51
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.08
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.1
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.14
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
113900,Bakers Ground,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.1
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.99
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,67.7
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,93.3
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.81
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.11
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.44
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.26
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.76
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.48
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.68
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.58
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.46
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.76
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.95
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.44
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.86
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.85
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
113900,Bakers Ground,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.42
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.91
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,79.2
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.86
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.5
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.93
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.18
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.82
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.18
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.24
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
113900,Bakers Ground,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.82
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.15
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,66.3
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.29
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.96
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.45
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.44
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.49
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.82
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.6
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.37
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
113900,Bakers Ground,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.55
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.59
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,66.8
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.01
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.56
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.51
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.41
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.77
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.09
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.7
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.9
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113900,Bakers Ground,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.94
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.11
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.76
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.62
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.12
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.94
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.19
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.59
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
113900,Bakers Ground,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.55
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.37
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.77
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
