Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.67
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.55
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.9
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.7
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.09
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
113900,Bakers Ground,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.21
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.63
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.28
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.89
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.44
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.08
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.06
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.25
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.49
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.44
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.56
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.08
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.74
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.55
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.96
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.66
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.57
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.45
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.27
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.07
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.46
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.16
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.79
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.14
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.53
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.94
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.32
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.2
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.3
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.8
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.3
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
113900,Bakers Ground,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.18
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.42
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.59
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,26.54
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.37
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,63.2
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,111.3
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.28
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.75
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.18
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.68
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.5
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.5
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.25
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.94
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
113900,Bakers Ground,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.33
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.37
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.42
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.21
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.46
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.23
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.0
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
113900,Bakers Ground,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.6
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.88
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.81
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.19
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.67
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.07
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.3
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.91
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.96
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.76
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113900,Bakers Ground,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.26
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.99
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.64
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.06
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.24
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.22
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.88
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.02
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.65
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.08
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.24
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
113900,Bakers Ground,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.79
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.5
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.76
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.96
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.01
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.28
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.3
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.75
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.1
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.12
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.48
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113900,Bakers Ground,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.63
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.72
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.35
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.36
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.77
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.74
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.07
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.6
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.5
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.2
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
