Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.36
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113900,Bakers Ground,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.62
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.59
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.59
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.35
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.69
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.82
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.63
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.99
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113900,Bakers Ground,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.7
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.2
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.48
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.72
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.2
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.34
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.21
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.3
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.78
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
113900,Bakers Ground,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.0
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.79
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,59.7
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.3
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.53
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.48
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.47
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.63
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113900,Bakers Ground,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.43
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.67
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.63
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.1
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.84
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.66
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.7
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.56
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113900,Bakers Ground,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.14
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.42
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.46
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.71
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.0
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.62
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.61
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.1
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.96
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.72
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.95
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.07
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.0
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.15
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.26
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.14
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.23
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.31
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.53
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,76.4
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.72
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.99
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,66.4
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.9
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.01
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.81
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.05
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.28
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.67
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.74
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,70.7
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.67
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.28
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.05
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.39
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.34
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.09
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.28
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,70.9
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.54
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.04
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.2
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.65
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.05
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
