Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.16
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.35
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
113900,Bakers Ground,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.98
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.07
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.16
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.29
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.9
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.0
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.59
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.42
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.86
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.04
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.19
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.1
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
113900,Bakers Ground,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.2
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.38
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.63
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.59
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.78
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.46
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.23
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.24
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.23
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.24
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.21
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.79
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.79
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.22
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.36
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.59
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.08
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.2
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.26
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.97
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.78
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.87
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.69
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.17
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.57
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.64
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.04
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.25
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.35
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.84
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.65
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,71.2
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.84
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.52
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.83
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.75
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.16
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.53
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.07
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.53
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,71.3
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-6.99
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.03
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.04
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.56
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.07
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.6
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
