Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.49
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.1
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.71
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.24
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.75
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.38
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113900,Bakers Ground,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-7.41
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.29
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.74
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.71
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.59
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.48
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.02
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.18
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.01
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.78
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.84
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.65
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.1
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.98
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.75
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.39
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.94
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.09
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.05
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.08
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.86
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.98
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.69
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.87
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.28
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.9
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.12
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.14
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-6.92
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.13
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.47
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.51
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.07
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.17
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.09
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-7.18
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.85
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.42
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.0
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.55
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.99
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.05
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.41
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.98
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.38
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.29
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.2
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.32
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.22
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.25
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.09
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.83
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.99
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.82
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.05
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-3.51
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.72
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
