Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.47
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.63
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.31
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-5.31
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.11
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.47
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.28
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.11
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.8
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.95
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.02
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.79
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.22
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.74
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.72
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.77
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.9
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.65
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.22
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.4
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.01
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.87
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.74
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.7
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,68.2
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.22
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-3.46
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.42
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.1
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.51
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.9
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113900,Bakers Ground,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.81
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.38
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.51
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.57
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.65
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.6
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.31
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-2.58
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.01
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,69.8
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.9
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.3
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.69
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.02
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.1
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113900,Bakers Ground,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.78
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.28
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.6
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.02
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.66
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113900,Bakers Ground,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.24
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.46
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.87
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.78
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.09
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.32
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.63
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.53
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.15
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
