Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.27
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.84
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.94
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.81
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.3
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.91
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.68
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.65
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.3
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.7
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.51
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.49
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
113900,Bakers Ground,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.18
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.47
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.44
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.74
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.29
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.22
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.44
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.2
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113900,Bakers Ground,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.89
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.1
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.18
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.21
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.59
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.44
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.84
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113900,Bakers Ground,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.31
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.57
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.06
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.15
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.12
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.19
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.34
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.1
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.63
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.21
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.66
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.23
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.46
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.22
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.2
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.4
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.62
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.91
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.79
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.73
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.93
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.16
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.2
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.33
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.98
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.09
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.44
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.08
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.6
