Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.04
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.85
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,61.4
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.5
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.31
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.1
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.87
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.15
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.76
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.96
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.59
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.14
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.93
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.31
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.66
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.41
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
113900,Bakers Ground,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.57
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.8
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.94
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.83
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.28
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.3
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
113900,Bakers Ground,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.06
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.08
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.43
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.34
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.77
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.32
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.66
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.16
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.64
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113900,Bakers Ground,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.67
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.8
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.39
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.5
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.84
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
