Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.61
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.02
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.69
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.23
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.9
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.3
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.5
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113900,Bakers Ground,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.94
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.65
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.32
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.48
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.61
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.54
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.56
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.54
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.8
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.15
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.07
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.2
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
113900,Bakers Ground,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.8
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.06
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.17
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.59
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.91
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.66
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.09
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.48
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.05
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.3
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
113900,Bakers Ground,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.2
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.95
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.85
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.96
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.7
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.09
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113900,Bakers Ground,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.32
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.84
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.4
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.58
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.11
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.37
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.67
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.3
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.64
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.11
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.61
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
113900,Bakers Ground,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.58
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.56
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.0
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
