Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.97
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.5
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
113900,Bakers Ground,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.43
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.55
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.6
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
113900,Bakers Ground,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.49
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.24
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.7
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113900,Bakers Ground,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.77
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.8
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.82
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.57
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.9
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.92
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.5
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.0
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
113900,Bakers Ground,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.15
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.37
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.1
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.37
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.2
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.2
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.01
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.4
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.11
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.5
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
