Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.44
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.17
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.21
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.99
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.92
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.64
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.06
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.27
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.16
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.13
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.41
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.58
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.92
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.69
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
