Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.8
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.96
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.52
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.83
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.57
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.41
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.73
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.51
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.62
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.96
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.89
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.77
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.34
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.06
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.43
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.27
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.5
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.79
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.58
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.6
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.3
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.98
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
