Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.41
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.79
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.4
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.36
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.57
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.17
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.67
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.74
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.04
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.87
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.81
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.65
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113900,Bakers Ground,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.23
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.32
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.65
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.16
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.26
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.07
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.34
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.83
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.71
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.51
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.44
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.28
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
113900,Bakers Ground,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.96
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.16
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.9
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.69
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113900,Bakers Ground,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.79
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.73
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.28
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.93
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.99
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
