Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.37
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.6
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113900,Bakers Ground,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.95
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.55
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.48
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.39
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.84
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
113900,Bakers Ground,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.2
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.64
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.4
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113900,Bakers Ground,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.88
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.63
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.09
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.18
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113900,Bakers Ground,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.58
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.16
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.48
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.48
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113900,Bakers Ground,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.64
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.44
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.23
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.16
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.13
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.45
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.84
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.26
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
113900,Bakers Ground,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.04
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.22
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.15
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.55
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.55
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.92
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.24
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.29
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.87
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.63
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
