Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.92
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.18
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.33
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113900,Bakers Ground,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.83
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.3
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.7
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.65
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.8
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113900,Bakers Ground,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.37
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.98
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.98
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.56
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113900,Bakers Ground,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.14
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.2
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.59
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.65
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.81
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.42
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.64
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.48
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.88
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.63
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.4
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113900,Bakers Ground,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.19
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.43
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.64
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.92
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.03
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.26
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.55
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
113900,Bakers Ground,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.34
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.92
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.06
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.12
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.2
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.53
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.11
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.27
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113900,Bakers Ground,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.17
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.89
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.25
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.02
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.45
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.62
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.52
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.67
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.22
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.64
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.73
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.02
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.02
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.48
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.49
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.76
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.51
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.98
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.9
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
