Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.21
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
113900,Bakers Ground,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.23
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.06
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.61
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.7
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.8
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
113900,Bakers Ground,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.37
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.65
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.94
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.7
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.44
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.25
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.0
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.1
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113900,Bakers Ground,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.46
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.28
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.45
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.96
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.32
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.85
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.75
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.37
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.3
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.9
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.01
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
113900,Bakers Ground,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.3
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.52
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.58
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.32
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.21
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.7
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.19
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.7
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.56
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
113900,Bakers Ground,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.6
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.23
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.48
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.56
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.04
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.4
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.42
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.17
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
113900,Bakers Ground,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.51
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.84
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.35
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.28
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
113900,Bakers Ground,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.56
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.92
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.39
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.71
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.43
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.49
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.87
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.74
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,64.6
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.06
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.65
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113900,Bakers Ground,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.74
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.02
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.1
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.26
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.09
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.96
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.37
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.0
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.08
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113900,Bakers Ground,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.58
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.5
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.25
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.9
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.4
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.67
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.66
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.0
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
113900,Bakers Ground,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.87
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.32
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
