Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.73
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.72
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.15
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.07
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.5
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.6
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.98
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
113900,Bakers Ground,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.93
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.69
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.64
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.09
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.29
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.35
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.71
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,72.4
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.6
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.42
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
113900,Bakers Ground,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.03
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.14
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.4
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.32
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.34
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.96
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.87
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.95
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,67.7
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.1
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.04
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
113900,Bakers Ground,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.51
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.51
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,74.9
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.2
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.34
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.42
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.9
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.98
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.6
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.2
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.3
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
113900,Bakers Ground,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.43
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.41
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.49
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.59
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.7
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.8
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.06
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.61
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.36
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.3
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
113900,Bakers Ground,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.9
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.86
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.35
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.66
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.04
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.32
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.88
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.94
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.15
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.56
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.39
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.71
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.4
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.09
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.9
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113900,Bakers Ground,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.97
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.83
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.37
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.01
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.75
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.82
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.7
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,35.2
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
113900,Bakers Ground,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.16
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.68
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.86
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.28
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.35
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.78
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.36
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.01
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.7
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.33
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.05
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.83
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.66
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.37
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.55
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.9
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.14
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.01
