Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.05
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.73
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.47
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.92
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.9
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.55
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.72
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.9
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.55
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.67
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,80.4
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.89
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113900,Bakers Ground,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.92
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.62
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.48
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.06
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.15
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.85
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.09
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.7
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.66
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.73
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,59.5
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.04
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,67.9
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.4
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.27
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.31
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.05
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.96
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.36
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.35
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
113900,Bakers Ground,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.39
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,23.42
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.4
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.51
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.49
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.1
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.76
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.07
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.54
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113900,Bakers Ground,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.74
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,68.7
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.05
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.51
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.48
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113900,Bakers Ground,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.77
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.67
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.66
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.09
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.32
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.05
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.27
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.63
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,62.9
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.95
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.96
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.26
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.68
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.44
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
113900,Bakers Ground,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.45
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,60.1
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.41
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.39
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.25
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.04
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.29
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.01
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,66.3
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113900,Bakers Ground,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.51
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.71
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.64
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.18
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.54
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.12
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,59.8
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
113900,Bakers Ground,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.33
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.39
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,62.0
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.55
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.47
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
