Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.77
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.64
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.42
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.45
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
113900,Bakers Ground,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.3
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,67.6
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.73
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.42
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.64
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.43
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,17.34
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.03
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.3
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.44
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113900,Bakers Ground,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.06
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.87
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.67
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.53
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113900,Bakers Ground,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.28
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.52
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.33
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113900,Bakers Ground,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.94
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.59
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.2
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.92
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.23
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.2
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113900,Bakers Ground,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.57
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.91
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.89
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.6
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.86
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.09
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.12
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.05
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.4
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.17
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.49
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.05
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.08
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.3
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.7
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.46
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.22
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.3
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.54
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.12
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.08
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.42
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.78
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.57
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.92
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
