Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113900,Bakers Ground,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.03
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.93
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.53
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113900,Bakers Ground,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.68
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.27
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.48
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.08
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.17
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.47
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.7
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.3
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113900,Bakers Ground,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.89
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.68
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.48
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.37
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.63
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.53
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.77
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.39
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.47
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.3
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.69
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.24
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.42
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.29
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.84
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.54
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.66
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.38
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113900,Bakers Ground,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.1
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.13
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.7
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-2.64
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.01
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.73
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.96
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.53
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.04
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.29
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.7
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.84
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
