Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.51
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.19
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.45
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.44
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.37
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.78
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.12
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.4
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-4.21
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.73
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.94
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.95
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.24
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-3.69
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.55
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.75
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.3
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.21
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.95
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.29
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.72
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.58
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
113900,Bakers Ground,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,-2.44
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.28
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.96
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.28
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.05
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.24
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.7
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,-1.33
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,-1.17
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.21
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.51
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.5
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.14
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.97
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.89
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.05
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.92
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.76
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,-5.22
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.9
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.51
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.39
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.23
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.2
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.72
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.86
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.6
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.78
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
