Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.7
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.9
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.68
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.36
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.51
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.83
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.96
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.12
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.41
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.47
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.08
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.61
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.48
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.95
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.65
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.44
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.6
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.43
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.0
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.09
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.16
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.69
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.09
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.05
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.19
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.45
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.0
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,-0.57
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.88
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.64
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.41
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.24
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
113900,Bakers Ground,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.21
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.77
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.97
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.93
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.2
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113900,Bakers Ground,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.66
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.06
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.96
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.36
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.7
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.5
