Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
113900,Bakers Ground,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.35
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.67
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.93
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.92
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.2
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
113900,Bakers Ground,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.73
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.93
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.1
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,70.4
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113900,Bakers Ground,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.05
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.02
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
113900,Bakers Ground,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.08
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.62
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.22
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.4
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,65.6
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.1
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.15
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.5
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.94
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,74.0
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.65
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.49
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.01
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.73
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.01
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.56
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
113900,Bakers Ground,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.04
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.12
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.49
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
113900,Bakers Ground,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.21
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.85
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.53
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.55
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.59
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
113900,Bakers Ground,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
