Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.76
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.31
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.24
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.57
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.85
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.97
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113900,Bakers Ground,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.81
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.57
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.47
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.15
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.75
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.22
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.89
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.51
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.27
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.14
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.41
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
113900,Bakers Ground,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.51
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.64
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.82
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.85
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113900,Bakers Ground,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.08
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.64
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.22
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.67
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.57
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113900,Bakers Ground,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.18
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.93
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.4
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.77
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.83
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.73
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.63
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.18
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.6
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.69
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.9
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.19
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.59
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.5
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.61
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.94
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.43
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.7
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.7
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.13
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.43
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.61
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.54
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.72
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.54
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.57
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.01
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.89
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.18
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.05
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.63
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.1
