Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.8
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.82
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.0
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.04
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.9
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113900,Bakers Ground,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.85
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.52
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.57
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.07
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,29.0
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.63
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.0
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.08
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.86
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.1
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
113900,Bakers Ground,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.07
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.16
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.36
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,29.3
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.43
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.77
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,29.4
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113900,Bakers Ground,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.58
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.5
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.5
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.6
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.47
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
