Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.87
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.94
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.31
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.7
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.67
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.33
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.91
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.8
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.18
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.32
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.4
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.9
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113900,Bakers Ground,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.38
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,30.0
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.8
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,30.1
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.94
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.13
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,30.3
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.33
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.5
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.4
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.41
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.6
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
113900,Bakers Ground,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.53
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.71
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.53
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.39
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.72
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
