Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.33
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.16
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.01
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.03
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.27
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,60.0
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.38
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.76
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113900,Bakers Ground,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.03
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.32
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.32
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.51
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.3
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.05
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.64
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.99
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.55
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.5
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.18
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.96
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.63
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.59
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.35
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.29
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.79
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.33
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.5
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.23
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.9
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.09
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.89
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.74
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.42
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
