Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.05
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.44
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.99
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.98
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.45
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.88
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.82
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.86
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.5
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.02
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.28
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.6
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.16
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
113900,Bakers Ground,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.59
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.03
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.76
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.34
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.29
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.92
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.63
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.7
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.41
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.12
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113900,Bakers Ground,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.68
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.29
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.83
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.24
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.63
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.64
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.48
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
113900,Bakers Ground,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.61
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.3
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.83
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.79
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.1
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.36
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.49
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
113900,Bakers Ground,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.19
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.8
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.11
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.17
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.61
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
