Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.39
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
113900,Bakers Ground,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.78
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.12
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.28
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.64
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.5
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.48
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.25
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.7
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.27
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.32
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.12
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.38
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.61
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.96
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.07
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.3
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
113900,Bakers Ground,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.04
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.01
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.36
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.24
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113900,Bakers Ground,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.18
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.7
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.16
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.29
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.35
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.86
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
113900,Bakers Ground,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.48
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.77
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.9
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.8
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.54
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.8
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
113900,Bakers Ground,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.19
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.07
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.33
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.32
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.29
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.79
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.45
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113900,Bakers Ground,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.96
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.01
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.04
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.71
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.54
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
113900,Bakers Ground,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.52
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.74
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.87
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.95
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
113900,Bakers Ground,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.09
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.59
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.69
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
