Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.26
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.48
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.97
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.4
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.52
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.58
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
113900,Bakers Ground,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.66
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.98
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.55
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.22
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.45
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.03
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113900,Bakers Ground,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.45
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.24
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.32
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.98
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.6
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.0
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.51
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113900,Bakers Ground,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.83
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.33
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.73
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.26
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.14
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.3
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.7
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.98
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113900,Bakers Ground,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.3
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.57
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.03
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.99
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.81
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.89
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
113900,Bakers Ground,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.56
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.26
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.57
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.37
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.19
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.87
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.94
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.12
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.97
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.21
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.28
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113900,Bakers Ground,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.08
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.41
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.93
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.13
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.33
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.44
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.59
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.55
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.89
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.15
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
113900,Bakers Ground,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.79
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.59
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.63
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.52
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.86
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.18
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.35
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.36
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
113900,Bakers Ground,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.83
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.13
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.57
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.04
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.65
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.9
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.14
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.31
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.15
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.07
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.2
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.48
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
