Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
113900,Bakers Ground,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.13
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.83
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.21
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.16
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.3
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.06
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.7
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.13
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.04
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113900,Bakers Ground,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.63
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.76
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.43
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.94
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.05
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.24
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.54
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.95
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.44
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,37.3
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.62
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.65
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113900,Bakers Ground,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.93
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.88
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,61.8
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.5
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.58
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.12
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.07
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.68
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.99
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.63
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,37.2
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.93
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.29
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.91
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.79
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.14
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.46
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.64
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.52
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.43
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.44
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.49
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.03
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.4
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,37.1
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.59
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113900,Bakers Ground,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.27
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.54
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.57
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.63
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.31
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.91
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.0
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.36
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.88
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
113900,Bakers Ground,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.72
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.67
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.45
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.1
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.35
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.91
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.72
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.96
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.46
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,37.0
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.95
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
113900,Bakers Ground,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.98
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.07
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.77
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.57
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.14
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.3
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.36
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.6
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.44
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.74
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.42
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.67
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
113900,Bakers Ground,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.0
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.75
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.04
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.92
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,40.6
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.26
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.1
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.02
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.99
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.3
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,36.9
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.05
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
113900,Bakers Ground,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.58
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.83
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.04
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,62.3
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.1
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.98
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.81
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.62
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.9
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.75
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.35
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.58
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.1
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.99
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
113900,Bakers Ground,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.82
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.34
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.9
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.57
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.47
