Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.83
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.25
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,36.8
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.14
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.99
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.29
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,64.1
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.8
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.65
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.85
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.58
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.42
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.36
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.89
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.67
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.55
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.35
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
113900,Bakers Ground,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.07
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.91
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,68.2
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.3
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.5
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.97
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.18
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.67
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.82
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.52
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
113900,Bakers Ground,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.14
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.43
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,69.9
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.4
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.52
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.36
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.47
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.21
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.05
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.38
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.26
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.99
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113900,Bakers Ground,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.76
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.77
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.5
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.53
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.43
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.2
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.72
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.17
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.86
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113900,Bakers Ground,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.68
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.81
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.54
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.34
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.6
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.41
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.05
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.3
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.68
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.1
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113900,Bakers Ground,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.18
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.04
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,63.3
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.9
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.86
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.72
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.38
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.64
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.31
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.41
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.57
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.2
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.75
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.79
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
113900,Bakers Ground,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.06
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.69
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.76
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,79.0
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.04
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.45
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.96
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.23
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.47
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.8
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.82
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.49
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
113900,Bakers Ground,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.19
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.88
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.2
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.64
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.89
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.02
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.69
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.75
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.33
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.1
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.89
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113900,Bakers Ground,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.13
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.12
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.6
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.47
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.21
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.8
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.94
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.46
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.65
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.89
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.08
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
