Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.4
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.78
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.24
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.99
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.4
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.95
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.59
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.03
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.08
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.71
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.1
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
113900,Bakers Ground,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.81
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.07
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.57
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.19
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.0
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.74
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.05
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.95
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.87
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.9
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.91
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.59
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.24
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.36
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.83
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.08
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.03
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.1
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.95
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113900,Bakers Ground,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.92
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.67
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.84
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.75
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.84
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.7
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.85
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.72
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.34
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.62
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113900,Bakers Ground,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.02
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.25
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.27
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.94
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.25
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.54
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.17
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113900,Bakers Ground,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.67
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.66
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.3
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.71
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.56
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.98
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.08
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.6
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113900,Bakers Ground,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.54
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.21
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.36
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.23
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.25
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
113900,Bakers Ground,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.05
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.12
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.46
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.93
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.44
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.07
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.12
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113900,Bakers Ground,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.53
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.83
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.63
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.5
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.8
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.25
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.82
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.1
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
113900,Bakers Ground,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.27
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.07
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.39
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.23
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.98
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
