Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.29
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113900,Bakers Ground,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.94
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.8
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.11
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.71
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.13
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.77
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
113900,Bakers Ground,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.37
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.79
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.32
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.17
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.64
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113900,Bakers Ground,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.92
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.41
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.21
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.66
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.96
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.63
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.61
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.83
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.48
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.85
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.28
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.16
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.77
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.55
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113900,Bakers Ground,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.83
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.62
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.84
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.01
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.32
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.6
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.72
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.17
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.76
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.17
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.02
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.43
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.35
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.62
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.32
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
113900,Bakers Ground,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.28
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.59
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.37
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.6
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.59
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.96
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.17
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.85
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.44
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.3
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.24
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.55
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.99
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.06
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
