Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.47
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.81
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.23
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.0
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.72
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.16
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.12
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
113900,Bakers Ground,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.6
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.01
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.95
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.26
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.52
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.06
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
113900,Bakers Ground,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.15
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.86
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.0
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.9
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.41
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.3
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
113900,Bakers Ground,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.53
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.9
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.99
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.03
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113900,Bakers Ground,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.09
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.6
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.24
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.47
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.59
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.2
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.05
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.95
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
113900,Bakers Ground,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.17
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.82
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.02
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.15
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.33
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.41
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
113900,Bakers Ground,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.01
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.75
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.8
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.81
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.19
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.26
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.92
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.52
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.97
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.6
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.81
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.78
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.33
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.53
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.57
