Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.92
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113900,Bakers Ground,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.27
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.42
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.27
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.62
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.26
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.35
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
113900,Bakers Ground,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.47
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.0
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.75
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113900,Bakers Ground,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.61
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.9
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.37
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.19
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.66
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.25
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.68
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.6
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.73
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.2
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.62
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113900,Bakers Ground,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.4
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.9
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.89
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.78
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.5
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113900,Bakers Ground,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.39
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.41
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.44
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.99
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113900,Bakers Ground,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.73
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.25
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.88
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.17
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.09
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.48
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.73
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
113900,Bakers Ground,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.57
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.26
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,60.5
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.0
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.93
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.86
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.61
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.6
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.72
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,62.3
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.16
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.41
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.43
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.16
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.96
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.07
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.5
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.6
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113900,Bakers Ground,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.77
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.04
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
