Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.49
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.88
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.91
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.67
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.64
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.6
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.39
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
113900,Bakers Ground,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.33
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.06
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.63
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.1
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.37
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.86
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.3
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.14
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.57
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.47
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.2
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.76
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.89
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.85
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.25
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113900,Bakers Ground,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.47
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.69
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.08
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.23
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.22
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113900,Bakers Ground,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.44
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.22
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.5
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.34
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.23
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.6
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.03
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.53
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.72
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.99
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.79
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.61
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.29
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.31
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.53
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.58
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.49
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.57
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.23
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.7
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.88
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.67
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.79
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
