Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.24
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.45
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.03
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.21
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.82
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.48
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.67
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.86
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.46
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.81
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.69
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.64
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.0
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113900,Bakers Ground,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.67
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.55
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.64
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.17
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
113900,Bakers Ground,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.89
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.64
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.3
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.41
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.69
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.04
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113900,Bakers Ground,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.29
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.68
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.25
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.1
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.55
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113900,Bakers Ground,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.89
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.96
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.31
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.05
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
113900,Bakers Ground,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.03
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.92
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.87
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.18
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.58
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.46
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.83
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.71
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.43
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.68
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.31
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
