Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.42
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.64
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.54
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.14
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.65
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.67
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113900,Bakers Ground,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.49
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.01
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.77
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.04
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.93
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.12
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,72.9
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.6
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
113900,Bakers Ground,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.8
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.03
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.45
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.4
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.77
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113900,Bakers Ground,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.21
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.97
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.11
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.21
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.35
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.1
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.8
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.55
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113900,Bakers Ground,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.5
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.25
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.96
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.6
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.09
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.75
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.9
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
113900,Bakers Ground,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.59
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.43
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.76
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.46
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.57
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.25
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.9
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
113900,Bakers Ground,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.99
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.8
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.4
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.55
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.91
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.14
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.48
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.09
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
113900,Bakers Ground,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.8
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.11
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.91
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.77
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,31.0
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113900,Bakers Ground,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.64
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.95
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.86
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.71
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.52
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.41
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,31.1
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113900,Bakers Ground,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.69
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.51
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.95
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.3
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.45
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.06
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.2
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
