Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.87
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.62
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.87
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.97
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.83
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.74
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,31.3
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
113900,Bakers Ground,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.5
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.5
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.13
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,31.4
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.47
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.63
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.41
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.8
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.88
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.68
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,31.5
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
113900,Bakers Ground,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.73
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.87
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.48
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.6
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.02
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.7
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.19
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.66
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.69
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.8
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113900,Bakers Ground,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.86
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.7
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.52
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.9
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.8
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.67
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,32.0
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.22
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
