Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.46
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.58
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,32.1
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.88
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.91
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,32.2
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.54
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.31
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,32.3
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.92
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.73
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.44
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,32.4
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113900,Bakers Ground,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.23
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.11
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.42
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.18
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.98
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.68
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.43
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.01
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.83
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.06
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.11
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.26
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.13
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.85
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.16
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.91
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.9
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
