Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
113900,Bakers Ground,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.39
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.73
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.21
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.85
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.24
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.57
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.66
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.3
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.2
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.8
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.96
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.43
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.74
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.4
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.1
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.19
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.1
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.86
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113900,Bakers Ground,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.4
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.68
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.58
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.27
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.02
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.22
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113900,Bakers Ground,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.7
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.91
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.79
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.42
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.16
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.91
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.35
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.36
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.79
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.8
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.37
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,33.7
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.79
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
113900,Bakers Ground,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.64
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.9
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.53
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113900,Bakers Ground,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.51
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.16
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.08
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.63
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.6
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
113900,Bakers Ground,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.11
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.67
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.66
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.82
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.62
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.26
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.13
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
113900,Bakers Ground,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.19
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.47
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
