Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.77
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.07
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.44
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.08
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.09
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113900,Bakers Ground,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.63
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.55
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.65
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.64
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.48
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.0
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.22
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113900,Bakers Ground,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.44
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.07
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.47
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.29
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.19
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.25
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.88
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
113900,Bakers Ground,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.68
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.21
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.35
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113900,Bakers Ground,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.65
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.14
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.48
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.9
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.42
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.75
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.65
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.49
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.44
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113900,Bakers Ground,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.42
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.87
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.57
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.55
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
113900,Bakers Ground,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.24
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.43
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.52
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.63
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.11
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.99
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
113900,Bakers Ground,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.48
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.32
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.2
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.64
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.39
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.67
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.25
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
