Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113900,Bakers Ground,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.07
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.45
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.88
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.4
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.24
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,35.7
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113900,Bakers Ground,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.65
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.99
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.4
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.51
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.93
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.61
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.56
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113900,Bakers Ground,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.37
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.49
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.36
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.12
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.54
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.28
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.76
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.84
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.65
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.03
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.89
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.84
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.59
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.0
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113900,Bakers Ground,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.39
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.74
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.92
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.0
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.2
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.44
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.97
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.12
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.52
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.62
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.33
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.08
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.14
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.06
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.95
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.82
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.15
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.4
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.62
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.51
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.88
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.41
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.0
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
113900,Bakers Ground,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.57
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.23
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.33
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.48
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.87
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.16
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
113900,Bakers Ground,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.41
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.43
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.08
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.9
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.15
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
