Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.73
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.07
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.85
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,59.0
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.5
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
113900,Bakers Ground,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.26
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.26
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.45
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.23
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.58
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.06
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.38
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.96
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.2
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.8
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
113900,Bakers Ground,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.28
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.96
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.8
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.94
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.7
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.64
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.8
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.01
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.8
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.19
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.15
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.5
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113900,Bakers Ground,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.17
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.6
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.66
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.2
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.59
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.45
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.5
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.4
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
113900,Bakers Ground,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.79
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.38
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.3
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.94
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.6
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.09
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.3
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.75
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.39
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.9
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.44
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.8
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
113900,Bakers Ground,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.91
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.13
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,62.1
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.0
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.79
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.02
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.9
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.71
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.12
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.48
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.26
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,69.0
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.7
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113900,Bakers Ground,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.11
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.99
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.88
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.55
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.42
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.74
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.26
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.52
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.6
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.45
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,74.0
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.3
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.41
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.38
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.78
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.9
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.78
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.1
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.99
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.8
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.61
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,75.6
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.6
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
113900,Bakers Ground,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.18
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.22
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.3
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.94
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.66
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.81
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.19
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.21
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,69.2
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.2
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.48
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
113900,Bakers Ground,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.46
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.21
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.1
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.27
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.12
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.36
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.1
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.89
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.47
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,69.3
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.6
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.88
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113900,Bakers Ground,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
