Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.85
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.93
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.54
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.53
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.51
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.05
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.29
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.33
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.57
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.35
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,65.0
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.02
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113900,Bakers Ground,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.42
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.39
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.21
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.28
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.44
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.88
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.39
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.34
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,66.3
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.0
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.77
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113900,Bakers Ground,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.61
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.26
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.8
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.48
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.89
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.21
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.1
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.89
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.86
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.48
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,70.1
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.9
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.55
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
113900,Bakers Ground,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.19
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.31
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.7
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.7
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.47
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.04
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.5
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.32
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.07
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.11
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.9
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.93
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
113900,Bakers Ground,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.09
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.31
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.91
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.14
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.9
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.2
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.48
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.0
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.76
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.2
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,65.2
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.9
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.7
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.38
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
113900,Bakers Ground,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.73
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.91
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.79
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,54.6
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.9
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.19
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.13
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.76
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.1
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.0
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.6
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.38
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.27
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.61
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.56
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.2
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.6
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
113900,Bakers Ground,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.03
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.86
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.13
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.26
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.05
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.12
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.18
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.89
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.98
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.25
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113900,Bakers Ground,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.09
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.44
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.12
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.5
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.87
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.53
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.7
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.7
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.2
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.12
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.78
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.39
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.57
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.6
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.7
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113900,Bakers Ground,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.24
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.61
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.55
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.57
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.48
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.45
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.04
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.65
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.13
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.39
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113900,Bakers Ground,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.3
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.71
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.01
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.24
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.35
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.9
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.17
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.41
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
