Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.83
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.62
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.43
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.1
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,36.5
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.28
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.57
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.44
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
113900,Bakers Ground,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.84
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.45
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.0
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.81
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,28.34
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.26
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,61.0
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,118.1
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.51
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.89
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.7
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.25
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
113900,Bakers Ground,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.11
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.57
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.12
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,25.07
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.51
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.5
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,105.1
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.14
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.65
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.84
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.8
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.4
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.88
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
113900,Bakers Ground,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.1
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.96
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.09
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.94
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.4
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.8
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.7
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.94
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.83
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.75
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.94
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,36.3
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.71
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
113900,Bakers Ground,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.22
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.47
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.0
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.9
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.5
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.39
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.53
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,61.8
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.1
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.02
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.58
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.77
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.08
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.5
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.5
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,36.2
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.94
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
113900,Bakers Ground,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.28
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.75
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.3
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.92
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,22.33
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.9
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.15
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.75
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.09
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.33
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.2
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.7
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.4
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.1
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.8
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
113900,Bakers Ground,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.58
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.01
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.5
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.65
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.36
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.63
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.33
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.64
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.68
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.7
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.92
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.1
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.41
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.23
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
113900,Bakers Ground,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.96
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.6
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.1
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.9
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.09
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.57
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.53
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.3
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.12
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.6
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.62
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,27.48
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,67.6
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.0
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,36.0
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.49
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.94
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
113900,Bakers Ground,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.56
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.31
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.06
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,26.27
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,76.7
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,94.3
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,110.5
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.79
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.66
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.53
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.57
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,87.8
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.16
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.74
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.07
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.49
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,61.6
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.0
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.9
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.65
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.26
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
113900,Bakers Ground,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.46
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.84
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,26.7
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,66.5
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.7
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,111.3
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.71
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.41
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.89
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.22
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.76
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.78
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,64.1
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.1
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,35.8
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.82
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.57
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
113900,Bakers Ground,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.99
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
