Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.95
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,72.0
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.2
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,100.4
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.81
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.25
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.46
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,91.7
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.0
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.4
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.35
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.49
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.02
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.45
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.05
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,70.7
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.2
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.6
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.6
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.3
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
113900,Bakers Ground,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.86
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.29
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,66.8
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,93.5
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.0
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,21.19
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.99
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.0
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.5
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.38
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.93
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.87
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.27
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.7
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.5
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.44
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
113900,Bakers Ground,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.02
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.48
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,63.9
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.88
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.34
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.15
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,82.5
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.4
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.37
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.27
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.65
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.34
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,74.2
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.3
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.4
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.93
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.41
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.92
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
113900,Bakers Ground,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.39
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.96
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.7
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.85
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.27
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.5
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.9
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.21
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.38
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,27.74
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.9
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.77
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.1
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,116.0
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.7
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,35.3
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.88
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
113900,Bakers Ground,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.04
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.63
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.4
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,23.04
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.93
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,65.8
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,96.7
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.08
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.16
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.27
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,26.2
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.41
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,75.6
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.5
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.9
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.1
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.36
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.68
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.33
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,19.2
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.7
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.5
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.45
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.62
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,29.07
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.05
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,90.0
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.1
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.0
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.16
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113900,Bakers Ground,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.47
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.8
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.02
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,24.3
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.32
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,66.2
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.1
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,102.2
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.87
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.02
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.6
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.94
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.49
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.28
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.6
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.6
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.4
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.85
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
113900,Bakers Ground,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.46
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.99
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.1
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.34
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.83
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.12
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.01
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.24
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.0
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.2
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.26
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,34.9
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113900,Bakers Ground,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.39
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.5
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.28
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.65
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.37
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.0
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.84
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.2
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.43
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.82
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.1
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.0
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,34.8
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.1
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113900,Bakers Ground,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.61
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.62
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.18
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.44
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.3
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.26
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.32
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.82
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.94
