Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,62.6
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.8
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,34.7
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.06
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.01
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113900,Bakers Ground,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.55
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.36
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.21
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.4
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.5
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.77
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.23
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.7
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.6
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.51
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,22.74
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.77
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,70.7
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.58
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
113900,Bakers Ground,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.15
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,59.0
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.3
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.52
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,18.26
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.73
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.25
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.71
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.61
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,66.8
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.9
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.6
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.23
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
113900,Bakers Ground,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.8
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.85
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.1
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.6
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.86
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.77
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.01
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,25.07
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.74
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,70.8
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
113900,Bakers Ground,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.86
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,56.0
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.1
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.14
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.77
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.29
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.2
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.55
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.3
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.21
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.41
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.4
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.7
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.5
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.96
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.46
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113900,Bakers Ground,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.2
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.52
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,69.5
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.2
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.61
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.99
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.9
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.39
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.48
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.47
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,21.64
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.88
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,66.6
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.9
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.28
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
113900,Bakers Ground,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.07
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.72
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.29
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.6
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.28
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.24
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.49
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,31.74
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.31
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,92.7
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.8
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,139.3
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.53
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
113900,Bakers Ground,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.18
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.0
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.0
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.03
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.56
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.4
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.34
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.47
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.77
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.42
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,24.75
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.29
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,69.8
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.1
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113900,Bakers Ground,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.16
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.5
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.19
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.2
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.2
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.55
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.6
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.5
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.78
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.06
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.1
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.81
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
113900,Bakers Ground,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.14
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.14
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.3
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.7
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.5
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.04
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.91
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.06
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.51
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.15
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.79
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.31
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.51
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.71
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.02
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.74
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
