Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.83
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.58
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.08
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.3
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.02
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.87
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.94
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.4
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113900,Bakers Ground,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.69
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.89
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.07
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.5
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.75
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.78
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.1
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
113900,Bakers Ground,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.39
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.18
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.34
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.29
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.1
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.0
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.03
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.57
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.41
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.42
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.7
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.9
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.3
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113900,Bakers Ground,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.64
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.34
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.4
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.89
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.2
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.25
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.59
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.5
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.2
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113900,Bakers Ground,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.86
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.98
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.5
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.1
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.63
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.9
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.52
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.83
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.93
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.87
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.95
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.2
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.3
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
113900,Bakers Ground,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.39
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.43
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.4
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.63
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.95
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.17
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.3
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.5
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.01
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.35
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.75
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,65.8
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.2
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.4
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.15
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
113900,Bakers Ground,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.47
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.5
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,77.9
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.5
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,21.09
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.48
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,88.8
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.5
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.3
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.27
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.34
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.88
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.1
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.97
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.75
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.8
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.1
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.6
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.66
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
113900,Bakers Ground,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.02
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.43
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.3
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.36
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.42
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.0
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,50.5
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.0
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.5
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.65
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.45
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.3
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.21
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.0
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.78
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113900,Bakers Ground,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.13
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.67
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.73
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.78
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,51.1
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.8
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.28
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.26
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.12
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.15
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.67
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.1
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.29
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.29
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,52.2
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.64
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.41
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.98
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.89
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.7
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.8
