Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.11
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113900,Bakers Ground,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.25
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.61
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.16
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,72.6
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.3
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.54
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.33
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.14
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.43
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.8
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,19.32
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.03
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.1
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.4
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.9
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.6
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113900,Bakers Ground,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.44
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.55
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.4
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.6
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.98
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.03
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.86
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.3
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.1
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.7
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.35
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.14
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.88
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,24.65
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.2
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.2
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.09
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113900,Bakers Ground,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.94
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.89
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.14
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.24
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.33
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.8
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.56
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.49
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.99
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.77
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.8
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.8
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.21
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.82
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113900,Bakers Ground,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.42
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.49
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.32
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,65.7
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.4
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.59
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.84
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.6
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.9
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.8
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.14
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.66
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,28.21
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,72.5
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.1
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,119.5
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.6
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.01
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
113900,Bakers Ground,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.17
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.7
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.7
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.3
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.58
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.03
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.88
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.59
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.9
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.09
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.33
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.11
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,26.82
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,68.7
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.4
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,114.1
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.5
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.66
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
113900,Bakers Ground,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.11
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.18
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.7
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.45
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.6
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.38
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.47
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.68
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.6
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.51
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.04
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.96
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.9
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.4
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.5
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.4
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.28
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.29
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113900,Bakers Ground,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.76
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.66
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,52.1
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.3
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.96
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.54
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.68
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.7
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.8
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.3
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.7
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.9
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.03
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.29
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.91
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.41
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.6
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.93
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
113900,Bakers Ground,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.36
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.6
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,56.6
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,78.3
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.94
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.08
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.8
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.1
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.3
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.6
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.6
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.89
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.01
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.06
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.18
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.4
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.7
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.3
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.91
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
113900,Bakers Ground,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.68
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.0
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.21
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.82
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.81
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.8
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.85
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.11
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.27
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.97
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.29
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.9
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.2
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.96
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
113900,Bakers Ground,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.67
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.31
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
