Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.52
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.07
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.46
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.4
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.54
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.55
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.66
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.98
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.37
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.88
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.0
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
113900,Bakers Ground,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.53
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.29
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.66
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.54
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.62
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.28
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.29
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.88
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.54
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.3
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113900,Bakers Ground,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.77
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.35
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.4
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.2
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.53
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.41
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.8
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.4
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.91
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.97
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.22
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.26
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.5
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.15
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
113900,Bakers Ground,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.38
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.84
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.5
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.82
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.2
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.12
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.3
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.93
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.8
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,53.2
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.8
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
113900,Bakers Ground,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.34
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.65
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.51
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.5
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.17
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.4
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.21
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.03
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.49
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.8
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,23.55
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.3
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.5
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
113900,Bakers Ground,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.41
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.82
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.3
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.53
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.18
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.1
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.68
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.74
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.32
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.27
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.49
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,60.0
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.7
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
113900,Bakers Ground,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.63
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.65
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.36
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.5
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.3
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.28
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.02
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.47
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.18
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.52
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.0
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113900,Bakers Ground,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.5
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,26.34
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,85.7
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,111.8
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.44
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.66
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.73
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.86
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.23
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.77
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,33.1
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113900,Bakers Ground,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.81
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.97
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.33
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.31
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.0
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.6
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.95
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.84
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.8
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.56
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.87
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.6
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113900,Bakers Ground,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.62
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.27
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.8
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.9
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.48
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.1
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.38
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.22
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.81
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.8
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
