Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.83
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113900,Bakers Ground,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.14
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.21
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.89
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.66
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.2
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.4
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.58
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.02
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.36
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.87
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.87
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.2
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,33.0
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.64
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
113900,Bakers Ground,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.24
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.8
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.9
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.39
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.76
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.86
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.1
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.05
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.53
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.53
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
113900,Bakers Ground,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.4
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.51
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.69
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.2
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.03
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.9
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.14
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.22
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.59
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.28
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.19
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.64
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.1
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.0
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.2
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.1
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.21
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.64
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.9
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.25
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.27
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.82
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.65
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.59
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
113900,Bakers Ground,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.45
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.6
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.29
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.5
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.85
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.48
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.19
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.13
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.16
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.18
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.43
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,71.7
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.2
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
113900,Bakers Ground,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.95
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,48.9
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.6
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.66
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.33
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.69
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.3
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-7.04
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.58
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.86
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.25
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,72.7
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.4
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113900,Bakers Ground,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.24
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.13
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.41
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.7
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.26
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.51
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.88
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.47
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.53
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.0
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113900,Bakers Ground,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.66
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.17
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.56
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.07
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.7
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.73
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.04
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.4
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.43
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.1
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
113900,Bakers Ground,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.13
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.16
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.27
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.0
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.3
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.54
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.09
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.58
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113900,Bakers Ground,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.54
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.11
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.4
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.91
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.71
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
