Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.6
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.59
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.76
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.19
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
113900,Bakers Ground,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.75
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.99
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.57
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.11
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.7
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.46
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.63
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.0
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.37
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.6
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.2
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,32.5
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113900,Bakers Ground,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.34
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.04
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.76
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.08
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.5
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.81
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.35
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.11
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.54
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.06
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.78
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
113900,Bakers Ground,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.31
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.28
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.38
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.84
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.49
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.8
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.37
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.37
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.48
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.0
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113900,Bakers Ground,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.17
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.63
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.54
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.26
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.9
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.0
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.31
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-6.07
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.8
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-6.1
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.2
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.95
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113900,Bakers Ground,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.66
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.83
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.31
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.7
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.3
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.46
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.77
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.87
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.22
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.43
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.1
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,32.6
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
113900,Bakers Ground,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.2
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.42
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.04
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.62
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.31
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.64
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.64
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,32.7
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113900,Bakers Ground,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.46
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.93
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.85
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.67
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.69
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.95
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.19
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.21
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.43
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.62
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.13
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113900,Bakers Ground,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-4.75
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.1
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.49
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.12
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.87
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.57
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.31
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.88
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.49
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.3
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,32.8
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
113900,Bakers Ground,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.84
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-4.02
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.41
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.51
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-5.91
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-5.62
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.44
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.43
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.47
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,32.9
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
113900,Bakers Ground,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
